Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181188,Barry Clse,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.49
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181188,Barry Clse,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
181188,Barry Clse,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.35
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181188,Barry Clse,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
181188,Barry Clse,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
181188,Barry Clse,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.33
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181188,Barry Clse,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
181188,Barry Clse,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181188,Barry Clse,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181188,Barry Clse,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
181188,Barry Clse,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181188,Barry Clse,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181188,Barry Clse,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
