Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181188,Barry Clse,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.52
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
181188,Barry Clse,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.03
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
181188,Barry Clse,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181188,Barry Clse,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
181188,Barry Clse,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181188,Barry Clse,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181188,Barry Clse,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181188,Barry Clse,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181188,Barry Clse,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
181188,Barry Clse,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181188,Barry Clse,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181188,Barry Clse,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,16.6
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181188,Barry Clse,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
181188,Barry Clse,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
181188,Barry Clse,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.61
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181188,Barry Clse,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
