Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
181188,Barry Clse,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.22
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,16.5
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
181188,Barry Clse,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.47
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
181188,Barry Clse,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
181188,Barry Clse,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.41
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
181188,Barry Clse,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
181188,Barry Clse,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.29
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.6
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.28
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.7
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
181188,Barry Clse,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.15
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.35
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.1
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
181188,Barry Clse,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
181188,Barry Clse,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
181188,Barry Clse,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
181188,Barry Clse,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.21
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
181188,Barry Clse,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
181188,Barry Clse,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
181188,Barry Clse,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181188,Barry Clse,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,16.2
