Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
181188,Barry Clse,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181188,Barry Clse,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
181188,Barry Clse,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181188,Barry Clse,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
181188,Barry Clse,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
181188,Barry Clse,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181188,Barry Clse,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.17
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.7
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181188,Barry Clse,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.21
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.1
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
181188,Barry Clse,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.85
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181188,Barry Clse,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
181188,Barry Clse,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
181188,Barry Clse,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
181188,Barry Clse,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181188,Barry Clse,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181188,Barry Clse,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
181188,Barry Clse,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
