Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
181188,Barry Clse,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.93
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181188,Barry Clse,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
181188,Barry Clse,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181188,Barry Clse,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
181188,Barry Clse,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.93
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
181188,Barry Clse,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181188,Barry Clse,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181188,Barry Clse,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181188,Barry Clse,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181188,Barry Clse,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
181188,Barry Clse,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.75
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181188,Barry Clse,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181188,Barry Clse,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181188,Barry Clse,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
181188,Barry Clse,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
