Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
181188,Barry Clse,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
181188,Barry Clse,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.82
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.42
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.24
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181188,Barry Clse,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181188,Barry Clse,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181188,Barry Clse,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181188,Barry Clse,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
181188,Barry Clse,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
181188,Barry Clse,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
181188,Barry Clse,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.84
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181188,Barry Clse,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181188,Barry Clse,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181188,Barry Clse,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.37
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
