Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181188,Barry Clse,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181188,Barry Clse,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181188,Barry Clse,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
181188,Barry Clse,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
181188,Barry Clse,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181188,Barry Clse,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
181188,Barry Clse,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
181188,Barry Clse,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181188,Barry Clse,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
181188,Barry Clse,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
181188,Barry Clse,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
181188,Barry Clse,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
181188,Barry Clse,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
181188,Barry Clse,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
