Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
181188,Barry Clse,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
181188,Barry Clse,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181188,Barry Clse,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181188,Barry Clse,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181188,Barry Clse,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
181188,Barry Clse,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181188,Barry Clse,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
181188,Barry Clse,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181188,Barry Clse,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181188,Barry Clse,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181188,Barry Clse,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
