Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181188,Barry Clse,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181188,Barry Clse,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
181188,Barry Clse,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
181188,Barry Clse,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181188,Barry Clse,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181188,Barry Clse,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181188,Barry Clse,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181188,Barry Clse,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
181188,Barry Clse,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181188,Barry Clse,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
