Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181188,Barry Clse,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181188,Barry Clse,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181188,Barry Clse,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181188,Barry Clse,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
181188,Barry Clse,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181188,Barry Clse,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181188,Barry Clse,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181188,Barry Clse,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181188,Barry Clse,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
181188,Barry Clse,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
181188,Barry Clse,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
181188,Barry Clse,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181188,Barry Clse,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
181188,Barry Clse,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
181188,Barry Clse,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
