Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
181188,Barry Clse,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.92
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181188,Barry Clse,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181188,Barry Clse,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181188,Barry Clse,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
181188,Barry Clse,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
181188,Barry Clse,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
181188,Barry Clse,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181188,Barry Clse,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181188,Barry Clse,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
181188,Barry Clse,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
181188,Barry Clse,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181188,Barry Clse,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181188,Barry Clse,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.3
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181188,Barry Clse,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.67
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181188,Barry Clse,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
