Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
181188,Barry Clse,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.61
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
181188,Barry Clse,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.07
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
181188,Barry Clse,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
181188,Barry Clse,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
181188,Barry Clse,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
181188,Barry Clse,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.41
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
181188,Barry Clse,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.02
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
181188,Barry Clse,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.5
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
181188,Barry Clse,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.18
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
181188,Barry Clse,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181188,Barry Clse,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.04
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.01
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
181188,Barry Clse,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.08
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.38
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
181188,Barry Clse,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.2
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.13
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
181188,Barry Clse,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.5
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.2
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
181188,Barry Clse,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
