Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
181188,Barry Clse,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181188,Barry Clse,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
181188,Barry Clse,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
181188,Barry Clse,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
181188,Barry Clse,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
181188,Barry Clse,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
181188,Barry Clse,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
181188,Barry Clse,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
181188,Barry Clse,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181188,Barry Clse,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
181188,Barry Clse,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.46
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
181188,Barry Clse,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181188,Barry Clse,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
181188,Barry Clse,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
181188,Barry Clse,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.85
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.49
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
181188,Barry Clse,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
