Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.1
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181188,Barry Clse,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.48
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.95
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
181188,Barry Clse,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.7
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
181188,Barry Clse,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.03
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
181188,Barry Clse,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.32
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181188,Barry Clse,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.71
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.11
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.9
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.08
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.79
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
181188,Barry Clse,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.79
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.84
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
181188,Barry Clse,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
181188,Barry Clse,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.28
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
181188,Barry Clse,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.18
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
181188,Barry Clse,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.59
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.5
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.0
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
181188,Barry Clse,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.68
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
181188,Barry Clse,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.61
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
181188,Barry Clse,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.32
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.84
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
181188,Barry Clse,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.13
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181188,Barry Clse,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.78
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
