Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.22
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181188,Barry Clse,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.11
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
181188,Barry Clse,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.33
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181188,Barry Clse,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181188,Barry Clse,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181188,Barry Clse,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
181188,Barry Clse,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181188,Barry Clse,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
181188,Barry Clse,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181188,Barry Clse,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181188,Barry Clse,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
181188,Barry Clse,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181188,Barry Clse,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
181188,Barry Clse,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181188,Barry Clse,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
