Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
181188,Barry Clse,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181188,Barry Clse,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.12
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.3
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.6
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181188,Barry Clse,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.3
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
181188,Barry Clse,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181188,Barry Clse,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181188,Barry Clse,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181188,Barry Clse,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
181188,Barry Clse,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181188,Barry Clse,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
181188,Barry Clse,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
181188,Barry Clse,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
