Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
181188,Barry Clse,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
181188,Barry Clse,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.2
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
181188,Barry Clse,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
181188,Barry Clse,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181188,Barry Clse,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181188,Barry Clse,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181188,Barry Clse,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.34
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
181188,Barry Clse,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181188,Barry Clse,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181188,Barry Clse,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
181188,Barry Clse,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.19
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
