Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181188,Barry Clse,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181188,Barry Clse,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
181188,Barry Clse,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
181188,Barry Clse,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181188,Barry Clse,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181188,Barry Clse,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181188,Barry Clse,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181188,Barry Clse,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
181188,Barry Clse,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181188,Barry Clse,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181188,Barry Clse,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
