Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181188,Barry Clse,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181188,Barry Clse,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.73
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181188,Barry Clse,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181188,Barry Clse,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181188,Barry Clse,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
181188,Barry Clse,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181188,Barry Clse,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181188,Barry Clse,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
181188,Barry Clse,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
181188,Barry Clse,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
181188,Barry Clse,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
181188,Barry Clse,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
181188,Barry Clse,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
