Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181188,Barry Clse,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181188,Barry Clse,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181188,Barry Clse,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
181188,Barry Clse,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
181188,Barry Clse,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181188,Barry Clse,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181188,Barry Clse,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.45
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181188,Barry Clse,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181188,Barry Clse,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.48
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181188,Barry Clse,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
181188,Barry Clse,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
181188,Barry Clse,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
