Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181188,Barry Clse,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
181188,Barry Clse,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181188,Barry Clse,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.04
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
181188,Barry Clse,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
181188,Barry Clse,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.53
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181188,Barry Clse,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
181188,Barry Clse,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181188,Barry Clse,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.66
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,16.4
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
181188,Barry Clse,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.53
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.3
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181188,Barry Clse,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
181188,Barry Clse,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.64
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.26
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181188,Barry Clse,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.07
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.35
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
181188,Barry Clse,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
181188,Barry Clse,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.09
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
181188,Barry Clse,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.54
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
