Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
181188,Barry Clse,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
181188,Barry Clse,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
181188,Barry Clse,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
181188,Barry Clse,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.04
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
181188,Barry Clse,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
181188,Barry Clse,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.3
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
181188,Barry Clse,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181188,Barry Clse,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.72
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
181188,Barry Clse,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
181188,Barry Clse,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
181188,Barry Clse,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
181188,Barry Clse,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181188,Barry Clse,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
181188,Barry Clse,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
181188,Barry Clse,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,16.3
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181188,Barry Clse,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
