Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,16.2
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181188,Barry Clse,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,16.1
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
181188,Barry Clse,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.18
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181188,Barry Clse,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
181188,Barry Clse,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
181188,Barry Clse,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.38
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
181188,Barry Clse,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.66
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.1
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
181188,Barry Clse,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181188,Barry Clse,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.22
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
181188,Barry Clse,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
181188,Barry Clse,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.2
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.6
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.7
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
181188,Barry Clse,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.49
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.5
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.7
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
181188,Barry Clse,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.69
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.54
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.0
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.3
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.98
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
181188,Barry Clse,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.91
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.0
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
181188,Barry Clse,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.68
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
181188,Barry Clse,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.43
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
