Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
181188,Barry Clse,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181188,Barry Clse,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.13
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
181188,Barry Clse,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.08
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.44
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.8
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.2
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
181188,Barry Clse,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.96
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
181188,Barry Clse,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
181188,Barry Clse,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.85
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.33
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
181188,Barry Clse,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.15
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
181188,Barry Clse,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
181188,Barry Clse,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
181188,Barry Clse,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
181188,Barry Clse,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.02
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
181188,Barry Clse,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181188,Barry Clse,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
181188,Barry Clse,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181188,Barry Clse,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.08
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.7
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
181188,Barry Clse,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
