Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.0
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
181188,Barry Clse,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
181188,Barry Clse,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.8
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
181188,Barry Clse,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
181188,Barry Clse,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.3
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
181188,Barry Clse,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.68
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
181188,Barry Clse,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
181188,Barry Clse,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
181188,Barry Clse,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
181188,Barry Clse,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
181188,Barry Clse,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181188,Barry Clse,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
181188,Barry Clse,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
181188,Barry Clse,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181188,Barry Clse,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
