Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181188,Barry Clse,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181188,Barry Clse,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
181188,Barry Clse,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
181188,Barry Clse,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181188,Barry Clse,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181188,Barry Clse,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181188,Barry Clse,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
181188,Barry Clse,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
181188,Barry Clse,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181188,Barry Clse,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181188,Barry Clse,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181188,Barry Clse,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181188,Barry Clse,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181188,Barry Clse,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
181188,Barry Clse,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
181188,Barry Clse,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
