Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
181188,Barry Clse,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181188,Barry Clse,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181188,Barry Clse,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
181188,Barry Clse,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181188,Barry Clse,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
181188,Barry Clse,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
181188,Barry Clse,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
181188,Barry Clse,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181188,Barry Clse,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
181188,Barry Clse,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181188,Barry Clse,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
181188,Barry Clse,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181188,Barry Clse,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
181188,Barry Clse,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
