Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181188,Barry Clse,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181188,Barry Clse,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181188,Barry Clse,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
181188,Barry Clse,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181188,Barry Clse,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181188,Barry Clse,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
181188,Barry Clse,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181188,Barry Clse,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
181188,Barry Clse,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181188,Barry Clse,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
181188,Barry Clse,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181188,Barry Clse,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.7
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181188,Barry Clse,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181188,Barry Clse,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181188,Barry Clse,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
