Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181188,Barry Clse,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181188,Barry Clse,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
181188,Barry Clse,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
181188,Barry Clse,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181188,Barry Clse,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181188,Barry Clse,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181188,Barry Clse,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.53
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
181188,Barry Clse,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181188,Barry Clse,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.37
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
181188,Barry Clse,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
181188,Barry Clse,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
181188,Barry Clse,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.67
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
181188,Barry Clse,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.44
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
181188,Barry Clse,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.88
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
181188,Barry Clse,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
