Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
181188,Barry Clse,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.53
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
181188,Barry Clse,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.67
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
181188,Barry Clse,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
181188,Barry Clse,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181188,Barry Clse,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181188,Barry Clse,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
181188,Barry Clse,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181188,Barry Clse,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181188,Barry Clse,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
181188,Barry Clse,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181188,Barry Clse,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
181188,Barry Clse,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.42
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
181188,Barry Clse,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
181188,Barry Clse,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
181188,Barry Clse,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
181188,Barry Clse,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
