Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
181188,Barry Clse,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181188,Barry Clse,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.62
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.14
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
181188,Barry Clse,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
181188,Barry Clse,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
181188,Barry Clse,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.07
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
181188,Barry Clse,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.6
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.48
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
181188,Barry Clse,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.77
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
181188,Barry Clse,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
181188,Barry Clse,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
181188,Barry Clse,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181188,Barry Clse,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181188,Barry Clse,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
181188,Barry Clse,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181188,Barry Clse,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
181188,Barry Clse,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
