Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
181188,Barry Clse,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181188,Barry Clse,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
181188,Barry Clse,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181188,Barry Clse,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181188,Barry Clse,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
181188,Barry Clse,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181188,Barry Clse,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181188,Barry Clse,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
181188,Barry Clse,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181188,Barry Clse,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
181188,Barry Clse,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181188,Barry Clse,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181188,Barry Clse,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
181188,Barry Clse,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
181188,Barry Clse,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
181188,Barry Clse,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
