Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
181188,Barry Clse,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181188,Barry Clse,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
181188,Barry Clse,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
181188,Barry Clse,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.98
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181188,Barry Clse,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.14
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181188,Barry Clse,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.76
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181188,Barry Clse,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.64
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
181188,Barry Clse,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.18
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181188,Barry Clse,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
181188,Barry Clse,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181188,Barry Clse,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
181188,Barry Clse,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
181188,Barry Clse,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181188,Barry Clse,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
181188,Barry Clse,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
