Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
181188,Barry Clse,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.16
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
181188,Barry Clse,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
181188,Barry Clse,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.24
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.5
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
181188,Barry Clse,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.71
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181188,Barry Clse,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181188,Barry Clse,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181188,Barry Clse,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181188,Barry Clse,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
181188,Barry Clse,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181188,Barry Clse,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181188,Barry Clse,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.46
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181188,Barry Clse,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.2
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181188,Barry Clse,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.73
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.6
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181188,Barry Clse,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
