Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.7
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
181188,Barry Clse,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
181188,Barry Clse,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
181188,Barry Clse,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.64
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.8
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
181188,Barry Clse,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
181188,Barry Clse,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.9
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181188,Barry Clse,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.0
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181188,Barry Clse,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181188,Barry Clse,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.1
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181188,Barry Clse,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.2
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
181188,Barry Clse,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
181188,Barry Clse,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.3
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.4
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
