Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.5
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.6
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
181188,Barry Clse,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.7
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
181188,Barry Clse,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.8
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
181188,Barry Clse,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.9
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
181188,Barry Clse,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.0
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181188,Barry Clse,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.1
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.2
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.3
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
181188,Barry Clse,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.4
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
