Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
181188,Barry Clse,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.6
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.7
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
181188,Barry Clse,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.8
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
181188,Barry Clse,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.9
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
181188,Barry Clse,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
