Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.0
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.65
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181188,Barry Clse,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
181188,Barry Clse,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
181188,Barry Clse,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
181188,Barry Clse,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181188,Barry Clse,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
181188,Barry Clse,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,13.5
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
181188,Barry Clse,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181188,Barry Clse,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.91
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181188,Barry Clse,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181188,Barry Clse,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.81
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
181188,Barry Clse,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
181188,Barry Clse,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
181188,Barry Clse,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
181188,Barry Clse,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.53
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
