Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
181188,Barry Clse,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
181188,Barry Clse,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.22
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
181188,Barry Clse,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.13
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.1
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
181188,Barry Clse,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181188,Barry Clse,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.49
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.95
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181188,Barry Clse,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
181188,Barry Clse,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
181188,Barry Clse,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
181188,Barry Clse,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.48
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
181188,Barry Clse,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.45
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.2
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
181188,Barry Clse,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.07
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
181188,Barry Clse,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
181188,Barry Clse,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.43
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
181188,Barry Clse,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.93
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
181188,Barry Clse,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
181188,Barry Clse,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.12
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.28
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
