Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181188,Barry Clse,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
181188,Barry Clse,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.51
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
181188,Barry Clse,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
181188,Barry Clse,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.58
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.3
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
181188,Barry Clse,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181188,Barry Clse,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
181188,Barry Clse,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.04
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.9
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.8
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.8
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
181188,Barry Clse,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.42
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
181188,Barry Clse,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
181188,Barry Clse,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
181188,Barry Clse,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.73
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
181188,Barry Clse,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181188,Barry Clse,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
181188,Barry Clse,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.41
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
181188,Barry Clse,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
