Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
181188,Barry Clse,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181188,Barry Clse,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181188,Barry Clse,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
181188,Barry Clse,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
181188,Barry Clse,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181188,Barry Clse,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
181188,Barry Clse,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
181188,Barry Clse,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
181188,Barry Clse,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181188,Barry Clse,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181188,Barry Clse,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,12.7
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181188,Barry Clse,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181188,Barry Clse,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181188,Barry Clse,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181188,Barry Clse,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181188,Barry Clse,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
