Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181188,Barry Clse,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
181188,Barry Clse,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
181188,Barry Clse,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
181188,Barry Clse,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181188,Barry Clse,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181188,Barry Clse,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181188,Barry Clse,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
181188,Barry Clse,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
181188,Barry Clse,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181188,Barry Clse,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181188,Barry Clse,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
181188,Barry Clse,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181188,Barry Clse,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181188,Barry Clse,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.76
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181188,Barry Clse,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
