Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181188,Barry Clse,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181188,Barry Clse,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181188,Barry Clse,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
181188,Barry Clse,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181188,Barry Clse,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181188,Barry Clse,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
181188,Barry Clse,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181188,Barry Clse,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181188,Barry Clse,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181188,Barry Clse,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181188,Barry Clse,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
181188,Barry Clse,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181188,Barry Clse,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
181188,Barry Clse,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181188,Barry Clse,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
