Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181188,Barry Clse,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
181188,Barry Clse,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
181188,Barry Clse,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181188,Barry Clse,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
181188,Barry Clse,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
181188,Barry Clse,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
181188,Barry Clse,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
181188,Barry Clse,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
181188,Barry Clse,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
181188,Barry Clse,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
