Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
181188,Barry Clse,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
181188,Barry Clse,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
181188,Barry Clse,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
181188,Barry Clse,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
181188,Barry Clse,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181188,Barry Clse,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
181188,Barry Clse,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
181188,Barry Clse,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
181188,Barry Clse,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
