Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181188,Barry Clse,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181188,Barry Clse,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181188,Barry Clse,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
181188,Barry Clse,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181188,Barry Clse,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181188,Barry Clse,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181188,Barry Clse,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181188,Barry Clse,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181188,Barry Clse,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181188,Barry Clse,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
181188,Barry Clse,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181188,Barry Clse,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
181188,Barry Clse,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181188,Barry Clse,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
