Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
181188,Barry Clse,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
181188,Barry Clse,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
181188,Barry Clse,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181188,Barry Clse,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
181188,Barry Clse,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181188,Barry Clse,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
181188,Barry Clse,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
181188,Barry Clse,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181188,Barry Clse,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181188,Barry Clse,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
181188,Barry Clse,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
181188,Barry Clse,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181188,Barry Clse,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181188,Barry Clse,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
