Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181188,Barry Clse,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181188,Barry Clse,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181188,Barry Clse,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.24
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181188,Barry Clse,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
181188,Barry Clse,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.23
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
181188,Barry Clse,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.54
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
181188,Barry Clse,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
181188,Barry Clse,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.86
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.8
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181188,Barry Clse,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181188,Barry Clse,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181188,Barry Clse,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.73
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181188,Barry Clse,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.55
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.7
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
181188,Barry Clse,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
181188,Barry Clse,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181188,Barry Clse,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.15
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
181188,Barry Clse,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.95
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
