Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
181188,Barry Clse,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.49
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
181188,Barry Clse,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.01
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
181188,Barry Clse,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.89
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181188,Barry Clse,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
181188,Barry Clse,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.14
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.66
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
181188,Barry Clse,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.09
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.15
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
181188,Barry Clse,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.7
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
181188,Barry Clse,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.67
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
181188,Barry Clse,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.54
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
181188,Barry Clse,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.59
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.44
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.28
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.1
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181188,Barry Clse,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.66
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.8
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
181188,Barry Clse,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.84
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.3
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.9
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.5
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181188,Barry Clse,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.59
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.0
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
181188,Barry Clse,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.07
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
181188,Barry Clse,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
