Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181188,Barry Clse,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.93
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
181188,Barry Clse,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.56
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
181188,Barry Clse,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.22
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
181188,Barry Clse,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181188,Barry Clse,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
181188,Barry Clse,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181188,Barry Clse,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
181188,Barry Clse,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.63
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
181188,Barry Clse,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181188,Barry Clse,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
181188,Barry Clse,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.73
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
181188,Barry Clse,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
181188,Barry Clse,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
181188,Barry Clse,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
181188,Barry Clse,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
181188,Barry Clse,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
