Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181188,Barry Clse,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181188,Barry Clse,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.87
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181188,Barry Clse,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181188,Barry Clse,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
181188,Barry Clse,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
181188,Barry Clse,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
181188,Barry Clse,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
181188,Barry Clse,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.97
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
181188,Barry Clse,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
181188,Barry Clse,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
181188,Barry Clse,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181188,Barry Clse,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.08
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181188,Barry Clse,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181188,Barry Clse,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181188,Barry Clse,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
