Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
181188,Barry Clse,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
181188,Barry Clse,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
181188,Barry Clse,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181188,Barry Clse,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181188,Barry Clse,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
181188,Barry Clse,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
181188,Barry Clse,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181188,Barry Clse,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
181188,Barry Clse,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181188,Barry Clse,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181188,Barry Clse,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181188,Barry Clse,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181188,Barry Clse,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
