Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181188,Barry Clse,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181188,Barry Clse,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.95
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181188,Barry Clse,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181188,Barry Clse,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181188,Barry Clse,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181188,Barry Clse,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181188,Barry Clse,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
181188,Barry Clse,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181188,Barry Clse,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181188,Barry Clse,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
181188,Barry Clse,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,11.7
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
181188,Barry Clse,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
181188,Barry Clse,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,11.8
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
