Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
181188,Barry Clse,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
181188,Barry Clse,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
181188,Barry Clse,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,11.9
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,12.0
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
181188,Barry Clse,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,12.1
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
181188,Barry Clse,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,12.2
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
181188,Barry Clse,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181188,Barry Clse,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
181188,Barry Clse,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
181188,Barry Clse,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,12.3
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
181188,Barry Clse,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
181188,Barry Clse,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181188,Barry Clse,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
