Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,12.4
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181188,Barry Clse,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181188,Barry Clse,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.65
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181188,Barry Clse,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.5
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
181188,Barry Clse,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181188,Barry Clse,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.6
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.7
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
181188,Barry Clse,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.7
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
181188,Barry Clse,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
181188,Barry Clse,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.8
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
181188,Barry Clse,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181188,Barry Clse,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,12.9
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
181188,Barry Clse,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181188,Barry Clse,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,13.0
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
181188,Barry Clse,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
