Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181188,Barry Clse,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181188,Barry Clse,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181188,Barry Clse,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,13.1
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181188,Barry Clse,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,13.2
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181188,Barry Clse,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
181188,Barry Clse,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
181188,Barry Clse,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.58
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,13.3
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181188,Barry Clse,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,13.4
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181188,Barry Clse,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.21
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181188,Barry Clse,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.15
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181188,Barry Clse,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
181188,Barry Clse,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181188,Barry Clse,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181188,Barry Clse,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181188,Barry Clse,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
