Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181188,Barry Clse,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181188,Barry Clse,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181188,Barry Clse,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181188,Barry Clse,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181188,Barry Clse,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
181188,Barry Clse,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.39
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
181188,Barry Clse,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
181188,Barry Clse,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
181188,Barry Clse,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
181188,Barry Clse,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.43
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
181188,Barry Clse,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.71
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
181188,Barry Clse,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
181188,Barry Clse,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
181188,Barry Clse,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181188,Barry Clse,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181188,Barry Clse,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
