Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
181188,Barry Clse,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
181188,Barry Clse,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
181188,Barry Clse,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
181188,Barry Clse,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.64
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
181188,Barry Clse,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
181188,Barry Clse,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181188,Barry Clse,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181188,Barry Clse,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181188,Barry Clse,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
181188,Barry Clse,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.41
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
181188,Barry Clse,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
181188,Barry Clse,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.66
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
181188,Barry Clse,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.91
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
181188,Barry Clse,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.82
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.0
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
181188,Barry Clse,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.74
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.79
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.8
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.3
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.1
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
