Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
181188,Barry Clse,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.53
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.84
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.8
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.5
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
181188,Barry Clse,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.0
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181188,Barry Clse,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.45
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
181188,Barry Clse,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
181188,Barry Clse,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181188,Barry Clse,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.59
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181188,Barry Clse,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
181188,Barry Clse,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181188,Barry Clse,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
181188,Barry Clse,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181188,Barry Clse,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181188,Barry Clse,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
181188,Barry Clse,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181188,Barry Clse,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181188,Barry Clse,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181188,Barry Clse,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
