Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,11.6
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181188,Barry Clse,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,11.5
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
181188,Barry Clse,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,11.4
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
181188,Barry Clse,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,11.3
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
181188,Barry Clse,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,11.2
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181188,Barry Clse,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,11.1
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
181188,Barry Clse,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,11.0
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181188,Barry Clse,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.8
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
181188,Barry Clse,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.7
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
181188,Barry Clse,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.6
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
181188,Barry Clse,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
181188,Barry Clse,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
181188,Barry Clse,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
181188,Barry Clse,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
181188,Barry Clse,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
181188,Barry Clse,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
