Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181188,Barry Clse,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
181188,Barry Clse,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
181188,Barry Clse,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181188,Barry Clse,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181188,Barry Clse,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181188,Barry Clse,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
181188,Barry Clse,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181188,Barry Clse,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.34
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,9.7
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
181188,Barry Clse,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,9.6
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181188,Barry Clse,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,9.5
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181188,Barry Clse,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,9.5
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,9.4
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
181188,Barry Clse,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,9.3
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181188,Barry Clse,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,9.2
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
181188,Barry Clse,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,9.1
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181188,Barry Clse,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
