Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,9.0
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181188,Barry Clse,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,9.0
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181188,Barry Clse,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.04
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
181188,Barry Clse,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.75
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
181188,Barry Clse,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
181188,Barry Clse,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.26
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
181188,Barry Clse,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
181188,Barry Clse,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,8.8
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181188,Barry Clse,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,8.8
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181188,Barry Clse,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,8.8
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181188,Barry Clse,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,8.8
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181188,Barry Clse,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,8.8
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181188,Barry Clse,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181188,Barry Clse,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181188,Barry Clse,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181188,Barry Clse,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
