Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181188,Barry Clse,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
181188,Barry Clse,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181188,Barry Clse,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,8.9
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
181188,Barry Clse,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,9.0
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181188,Barry Clse,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,9.0
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
181188,Barry Clse,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,9.1
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181188,Barry Clse,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,9.1
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
181188,Barry Clse,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,9.2
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
181188,Barry Clse,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,9.3
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
181188,Barry Clse,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,9.3
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
181188,Barry Clse,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.4
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181188,Barry Clse,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.4
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
181188,Barry Clse,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.5
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
181188,Barry Clse,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.5
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
181188,Barry Clse,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.6
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181188,Barry Clse,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
