Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,9.6
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
181188,Barry Clse,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,9.7
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181188,Barry Clse,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,9.8
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181188,Barry Clse,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
181188,Barry Clse,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,9.9
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181188,Barry Clse,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181188,Barry Clse,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,10.0
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181188,Barry Clse,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,10.1
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181188,Barry Clse,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,10.2
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181188,Barry Clse,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,10.3
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181188,Barry Clse,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181188,Barry Clse,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,10.4
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
181188,Barry Clse,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,10.5
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181188,Barry Clse,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,10.6
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
181188,Barry Clse,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,10.6
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181188,Barry Clse,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.7
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181188,Barry Clse,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181188,Barry Clse,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
